Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
