Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
