Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
