Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,20.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,76.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
