Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
