Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.72
