Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,27.3
