Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
