Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
