Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
