Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,120.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,90.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,120.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,120.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
