Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,27.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,123.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,111.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,27.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,121.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,112.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
