Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
