Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
