Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
