Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
