Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
