Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.3
