Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,119.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
