Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
