Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
