Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,80.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
