Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,26.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,109.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,86.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,26.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,109.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,104.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
