Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,107.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.64
