Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,143.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
