Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
