Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,72.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
