Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
