Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
