Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,27.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,112.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,96.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,130.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,104.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
