Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,104.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,26.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,112.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
