Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,27.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,113.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
