Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.84
