Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,74.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
