Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,126.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.34
