Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
