Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
