Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
