Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
