Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,120.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
