Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
