Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
