Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.5
