Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
