Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
