Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
