Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
