Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
