Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
