Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
