Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,94.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,105.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
