Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
