Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
