Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
