Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
