Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,81.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
