Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
