Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
