Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
