Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-17T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
