Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.79
