Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
