Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
