Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
